Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
