Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
