Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
