Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,212.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
