Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,272.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
