Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
