Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
