Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
