Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
