Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
