Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,260.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,233.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
