Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
