Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,10.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
