Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
