Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
