Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,246.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,203.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
