Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
