Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
