Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
