Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
