Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,268.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,9.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,7.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
