Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,8.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
