Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
