Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
