Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,297.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,336.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,202.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
