Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
