Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,254.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,221.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
