Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
