Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
