Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,264.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
