Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,310.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,278.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,210.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
