Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,280.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,266.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,234.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
