Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,263.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,260.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
