Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
