Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
