Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,212.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
