Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
