Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
