Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,224.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
