Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
