Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,25.4
