Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,195.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
