Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
