Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
