Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,249.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,293.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,283.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,288.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
