Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,338.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,223.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
