Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
