Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
