Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,254.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,267.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,17.9
