Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
