Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,215.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
