Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,256.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
