Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
