Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
