Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,295.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,308.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
