Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,transformer,,Temperature,C,14.3
