Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
