Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
