Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
