Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,256.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,259.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
