Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
