Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
