Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
