Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,229.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
